Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
