Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.73
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.54
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
112328,Medway Drive Id,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.65
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.44
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
