Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
112328,Medway Drive Id,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.5
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.4
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
112328,Medway Drive Id,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.13
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.89
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.93
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.9
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112328,Medway Drive Id,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.09
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
112328,Medway Drive Id,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.59
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
112328,Medway Drive Id,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.02
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
112328,Medway Drive Id,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.36
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
112328,Medway Drive Id,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
112328,Medway Drive Id,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112328,Medway Drive Id,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
112328,Medway Drive Id,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
112328,Medway Drive Id,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
