Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.97
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.98
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
112328,Medway Drive Id,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.1
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.09
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112328,Medway Drive Id,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.73
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
112328,Medway Drive Id,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.53
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112328,Medway Drive Id,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
112328,Medway Drive Id,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.99
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.11
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112328,Medway Drive Id,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.27
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
112328,Medway Drive Id,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.47
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.4
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
112328,Medway Drive Id,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
112328,Medway Drive Id,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
112328,Medway Drive Id,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
112328,Medway Drive Id,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
