Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
112328,Medway Drive Id,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
112328,Medway Drive Id,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.99
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
112328,Medway Drive Id,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.98
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
