Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.03
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.28
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.72
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
