Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.9
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.16
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
112328,Medway Drive Id,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.82
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.31
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
112328,Medway Drive Id,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
112328,Medway Drive Id,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
