Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
112328,Medway Drive Id,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.19
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.63
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.06
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.11
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.61
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
112328,Medway Drive Id,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.16
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
112328,Medway Drive Id,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
112328,Medway Drive Id,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.5
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
