Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.49
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.89
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.09
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
