Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.94
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.73
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
