Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.07
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.31
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.47
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
112328,Medway Drive Id,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
112328,Medway Drive Id,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
