Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
112328,Medway Drive Id,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.2
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.43
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,82.6
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.7
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
112328,Medway Drive Id,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.97
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
112328,Medway Drive Id,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.34
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.87
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
