Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.15
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.4
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.88
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.05
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.69
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.79
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.21
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.99
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.56
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.76
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.0
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
