Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.63
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.42
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.73
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.34
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.72
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.82
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.61
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.04
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.44
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
