Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.84
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.16
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.1
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.48
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.59
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.22
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
