Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.94
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.55
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.19
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
112328,Medway Drive Id,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.92
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
112328,Medway Drive Id,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.21
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.75
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
112328,Medway Drive Id,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.23
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
112328,Medway Drive Id,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.92
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.02
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
112328,Medway Drive Id,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
