Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.6
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.7
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.8
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.9
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
