Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.0
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.1
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.2
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.3
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
