Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.69
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112328,Medway Drive Id,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
112328,Medway Drive Id,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
112328,Medway Drive Id,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.52
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
112328,Medway Drive Id,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112328,Medway Drive Id,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
