Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.03
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.65
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.32
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.25
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
