Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
112328,Medway Drive Id,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.27
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
112328,Medway Drive Id,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.83
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.02
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.67
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
112328,Medway Drive Id,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
112328,Medway Drive Id,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
112328,Medway Drive Id,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.83
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112328,Medway Drive Id,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
112328,Medway Drive Id,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
