Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
112328,Medway Drive Id,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.56
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.13
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.23
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.15
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.64
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.21
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.88
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.54
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.9
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.95
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.34
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
