Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.06
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.08
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.1
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.2
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.43
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.54
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.82
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.25
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.39
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.98
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
