Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.13
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.64
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.11
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.65
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.09
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.68
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.12
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.0
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.0
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.41
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.57
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
