Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.08
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.09
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.63
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.73
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.65
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.63
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.09
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
112328,Medway Drive Id,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,1.08
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
112328,Medway Drive Id,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.18
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
