Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.31
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
112328,Medway Drive Id,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.86
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.82
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.07
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
112328,Medway Drive Id,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.48
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.08
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
