Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.37
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
112328,Medway Drive Id,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
