Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
112328,Medway Drive Id,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
112328,Medway Drive Id,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
112328,Medway Drive Id,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.67
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
