Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
112328,Medway Drive Id,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.22
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.94
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.89
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.36
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.35
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
112328,Medway Drive Id,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.34
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.43
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
112328,Medway Drive Id,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.07
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,53.1
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,80.1
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.35
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
