Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.47
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.7
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
112328,Medway Drive Id,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.11
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
112328,Medway Drive Id,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
112328,Medway Drive Id,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
112328,Medway Drive Id,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.89
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
112328,Medway Drive Id,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
