Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.87
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.8
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
112328,Medway Drive Id,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
112328,Medway Drive Id,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.08
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
112328,Medway Drive Id,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.33
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
112328,Medway Drive Id,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.48
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.16
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
112328,Medway Drive Id,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
