Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
112328,Medway Drive Id,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
112328,Medway Drive Id,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.63
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.35
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.13
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-20T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
