Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.47
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,-0.37
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.02
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.82
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.15
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.53
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
112328,Medway Drive Id,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.98
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
112328,Medway Drive Id,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
