Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.56
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.55
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.08
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.31
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.25
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.99
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
112328,Medway Drive Id,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.15
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.7
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.69
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.35
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.6
