Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.07
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
112328,Medway Drive Id,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.4
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.58
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,40.4
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
112328,Medway Drive Id,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.88
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
112328,Medway Drive Id,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
112328,Medway Drive Id,2023-06-20T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
