Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
