Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.06
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.19
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.02
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
