Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.7
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.74
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.8
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
