Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
112328,Medway Drive Id,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
112328,Medway Drive Id,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
