Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
112328,Medway Drive Id,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
112328,Medway Drive Id,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.02
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.28
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.33
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.78
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.4
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
112328,Medway Drive Id,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
112328,Medway Drive Id,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.79
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
112328,Medway Drive Id,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.68
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.91
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
112328,Medway Drive Id,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.49
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.25
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
