Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
112328,Medway Drive Id,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.09
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
112328,Medway Drive Id,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.89
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
112328,Medway Drive Id,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
112328,Medway Drive Id,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
112328,Medway Drive Id,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.85
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.57
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
112328,Medway Drive Id,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.32
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
112328,Medway Drive Id,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.94
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.48
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
112328,Medway Drive Id,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.11
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.44
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.45
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.8
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
112328,Medway Drive Id,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.05
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.66
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.69
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
112328,Medway Drive Id,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
