Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.1
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.78
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.42
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.29
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.61
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.76
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.32
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
112328,Medway Drive Id,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.8
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
112328,Medway Drive Id,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.45
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.82
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.81
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.14
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.58
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.56
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.14
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.53
