Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.86
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
112328,Medway Drive Id,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.48
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
112328,Medway Drive Id,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.48
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.14
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.87
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.4
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
