Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.38
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.21
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.55
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.5
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.91
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.69
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.13
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.26
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.95
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.63
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.51
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.22
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.28
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.91
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.43
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.57
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.62
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.26
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.11
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
