Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.94
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.76
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.63
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.69
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.12
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.9
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.63
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.04
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.63
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.7
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-4.29
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.59
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.93
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
112328,Medway Drive Id,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.3
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
