Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.98
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.52
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.9
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.32
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
112328,Medway Drive Id,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.19
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.71
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.47
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.37
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.2
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,0.38
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.68
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.07
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
112328,Medway Drive Id,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.67
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.22
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.01
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.0
