Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.3
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.7
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
112328,Medway Drive Id,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.2
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
112328,Medway Drive Id,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
112328,Medway Drive Id,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.17
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
112328,Medway Drive Id,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.17
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.11
