Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,27.3
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.37
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,27.4
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,27.5
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,4.4
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.04
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,4.2
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,4.3
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,27.6
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.86
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.16
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,27.7
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,27.8
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
