Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.6
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.42
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.17
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.63
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,1.28
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
112328,Medway Drive Id,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.93
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
