Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Active Power,kW,7.01
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.11
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Active Power,kW,7.67
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
112328,Medway Drive Id,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.82
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
112328,Medway Drive Id,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Active Power,kW,4.06
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Active Power,kW,10.4
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.92
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Active Power,kW,8.97
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Active Power,kW,7.59
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
112328,Medway Drive Id,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,N Current (RMS),A,20.2
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.63
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
112328,Medway Drive Id,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Active Power,kW,5.95
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
112328,Medway Drive Id,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.42
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Active Power,kW,6.36
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.68
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.56
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
112328,Medway Drive Id,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.77
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.97
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
112328,Medway Drive Id,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Active Power,kW,6.03
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.62
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Active Power,kW,5.87
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.96
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.03
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.5
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
