Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.75
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,N Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.77
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Active Power,kW,5.93
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.83
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Active Power,kW,15.41
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,N Current (RMS),A,38.5
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,64.0
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.02
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Active Power,kW,8.44
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,N Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.09
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
112328,Medway Drive Id,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.94
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
112328,Medway Drive Id,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.62
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,31.5
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
112328,Medway Drive Id,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.35
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,N Current (RMS),A,27.4
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.6
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.05
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
112328,Medway Drive Id,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.58
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.49
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
112328,Medway Drive Id,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.5
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Active Power,kW,7.71
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.9
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Active Power,kW,8.09
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,38.3
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.23
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.59
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.37
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
112328,Medway Drive Id,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.56
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Active Power,kW,7.48
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,27.1
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.09
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.27
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.4
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
112328,Medway Drive Id,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Active Power,kW,5.44
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.84
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,N Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.22
