Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.55
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
112328,Medway Drive Id,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Active Power,kW,5.53
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Active Power,kW,8.27
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.81
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.84
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,31.3
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
112328,Medway Drive Id,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.04
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.94
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.07
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.18
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.27
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,31.2
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
112328,Medway Drive Id,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.49
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Active Power,kW,6.74
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.25
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
112328,Medway Drive Id,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Active Power,kW,6.95
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Active Power,kW,6.71
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.19
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.32
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
112328,Medway Drive Id,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Active Power,kW,6.58
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.47
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.24
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,31.1
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Active Power,kW,10.35
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.06
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.09
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
112328,Medway Drive Id,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Active Power,kW,8.0
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Active Power,kW,7.81
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,34.3
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.67
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.0
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
112328,Medway Drive Id,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Active Power,kW,6.65
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Active Power,kW,9.98
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.27
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.3
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.4
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
112328,Medway Drive Id,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.38
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Active Power,kW,9.39
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,41.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.03
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,30.9
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
112328,Medway Drive Id,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,N Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.76
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
