Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.25
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.94
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Active Power,kW,9.38
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,40.7
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,30.8
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
112328,Medway Drive Id,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.44
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.86
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Active Power,kW,8.17
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
112328,Medway Drive Id,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Active Power,kW,7.55
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.74
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.1
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.11
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,30.7
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.85
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.97
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.19
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.94
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,30.6
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.14
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Active Power,kW,4.07
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.32
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,30.5
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Active Power,kW,7.12
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.55
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.04
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.18
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.26
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.24
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.83
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Active Power,kW,5.52
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,N Current (RMS),A,21.5
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.97
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.31
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.13
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,30.4
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
112328,Medway Drive Id,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,N Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.6
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.29
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.04
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.9
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,30.3
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
112328,Medway Drive Id,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.71
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.95
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.14
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.77
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,30.2
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.34
