Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.24
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Active Power,kW,2.38
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.63
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.91
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.34
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.32
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.3
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,N Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.71
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.33
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.27
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,30.1
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.52
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,N Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.54
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.65
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,30.0
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.22
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.3
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.53
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,29.9
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.56
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.3
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,N Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.36
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.2
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.84
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,29.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Active Power,kW,1.61
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,N Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.79
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.62
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-4.12
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,29.7
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.85
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.61
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.92
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-4.28
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,29.6
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.35
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
112328,Medway Drive Id,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.0
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.48
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
112328,Medway Drive Id,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,N Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.97
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.82
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.57
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.24
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.64
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.49
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.04
