Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.2
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Active Power,kW,4.3
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.59
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Active Power,kW,7.17
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,N Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.47
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.69
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.82
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.05
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.6
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.28
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.51
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.94
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
112328,Medway Drive Id,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.65
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Active Power,kW,5.75
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,N Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.38
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.07
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.11
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
112328,Medway Drive Id,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Active Power,kW,14.18
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,N Current (RMS),A,45.2
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,62.6
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.75
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.03
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.3
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.8
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.03
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Active Power,kW,0.55
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.84
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.22
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.0
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.57
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.04
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.76
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.87
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.26
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.46
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-4.28
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
112328,Medway Drive Id,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Active Power,kW,6.02
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Active Power,kW,1.03
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Active Power,kW,1.87
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.78
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.24
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Active Power,kW,5.1
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.25
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.59
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.41
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
112328,Medway Drive Id,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.35
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.92
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.4
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,N Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.89
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.04
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.44
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
112328,Medway Drive Id,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.98
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.32
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.88
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.53
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.89
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.56
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.16
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.11
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.18
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
