Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
112328,Medway Drive Id,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.62
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.41
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.73
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.1
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.53
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-4.41
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.8
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.0
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.9
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.43
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.86
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.21
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.77
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.01
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
112328,Medway Drive Id,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,N Current (RMS),A,14.6
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.3
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.44
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.66
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.33
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.24
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
112328,Medway Drive Id,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Active Power,kW,6.76
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,N Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.04
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
112328,Medway Drive Id,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.13
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,1.38
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.47
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.4
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.33
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.25
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.03
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
112328,Medway Drive Id,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Active Power,kW,6.18
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,N Current (RMS),A,17.7
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.42
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.29
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.99
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
112328,Medway Drive Id,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,N Current (RMS),A,20.4
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.28
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.0
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.51
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
112328,Medway Drive Id,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.64
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.97
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.19
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
112328,Medway Drive Id,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.06
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.91
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Active Power,kW,4.62
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,N Current (RMS),A,16.2
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.56
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.53
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.51
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.15
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,N Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
