Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.32
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.05
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.87
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
112328,Medway Drive Id,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Active Power,kW,4.12
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Active Power,kW,4.01
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,N Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.9
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.39
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.46
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.05
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.08
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.15
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.31
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.67
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.06
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.27
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.14
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
112328,Medway Drive Id,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.75
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.96
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.86
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.02
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.03
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.42
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,N Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.11
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.4
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
112328,Medway Drive Id,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.59
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,N Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.1
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.85
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.38
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
112328,Medway Drive Id,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.34
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Active Power,kW,5.06
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,N Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,25.1
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.68
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.01
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.05
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.65
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.18
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.72
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Active Power,kW,5.59
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.01
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.56
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.33
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.02
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
112328,Medway Drive Id,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.16
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Active Power,kW,5.72
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.34
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Active Power,kW,5.99
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,N Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,28.0
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,28.1
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.23
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.19
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.34
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
112328,Medway Drive Id,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Active Power,kW,9.37
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Active Power,kW,8.11
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,N Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,39.9
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,42.4
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.17
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.38
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.52
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
112328,Medway Drive Id,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Active Power,kW,4.55
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Active Power,kW,6.27
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Active Power,kW,6.23
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,N Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,20.7
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,29.0
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.5
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.15
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.88
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
112328,Medway Drive Id,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.83
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Active Power,kW,4.41
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,N Current (RMS),A,16.5
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,26.2
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,23.6
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.31
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.77
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.68
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.63
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
