Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
112328,Medway Drive Id,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.41
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.7
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Active Power,kW,4.65
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,N Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.67
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.22
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
112328,Medway Drive Id,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Active Power,kW,7.19
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,N Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,32.5
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.45
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.24
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.53
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.39
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
112328,Medway Drive Id,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.4
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Active Power,kW,4.18
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Active Power,kW,7.44
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.87
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.48
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
112328,Medway Drive Id,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.19
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.93
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.65
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Active Power,kW,4.15
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,N Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.2
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.15
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.19
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
112328,Medway Drive Id,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.08
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Active Power,kW,3.98
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Active Power,kW,6.62
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,N Current (RMS),A,19.3
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,30.4
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.17
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
112328,Medway Drive Id,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.5
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Active Power,kW,3.82
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.87
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,N Current (RMS),A,14.5
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,16.3
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.02
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.7
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.03
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.48
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.43
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.23
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.9
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.1
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
112328,Medway Drive Id,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.89
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Active Power,kW,1.97
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,N Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.76
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.55
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.09
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
112328,Medway Drive Id,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.1
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.53
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Active Power,kW,4.08
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,N Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.1
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,20.5
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.41
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.02
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
112328,Medway Drive Id,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.98
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.13
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Active Power,kW,3.34
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Active Power,kW,10.18
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,N Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,15.5
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.3
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,46.1
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.24
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.2
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.57
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.67
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.56
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Active Power,kW,3.8
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,N Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,21.9
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.49
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.68
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.83
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.63
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.56
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.95
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
112328,Medway Drive Id,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.26
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.55
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.26
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,N Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.44
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.78
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.22
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.3
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
112328,Medway Drive Id,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
