Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.77
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Active Power,kW,4.51
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,N Current (RMS),A,15.2
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.1
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.06
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.5
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
112328,Medway Drive Id,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.2
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.88
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.08
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.27
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
112328,Medway Drive Id,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.84
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.31
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.52
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.8
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,28.4
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.9
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
112328,Medway Drive Id,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.18
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.49
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,N Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.49
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.38
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.36
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.94
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.45
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.51
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.37
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Active Power,kW,2.93
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.1
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.6
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.71
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.5
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
112328,Medway Drive Id,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.08
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.92
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.02
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Active Power,kW,2.82
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.69
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.55
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.84
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.92
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
112328,Medway Drive Id,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.02
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.02
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.3
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.56
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.16
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.6
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.12
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.69
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,N Current (RMS),A,11.0
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,16.4
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.54
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.41
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.14
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
112328,Medway Drive Id,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.5
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.81
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.5
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.31
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.1
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.8
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.66
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.89
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.91
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.15
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.7
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
112328,Medway Drive Id,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.62
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.26
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.15
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.1
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.36
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.96
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.4
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.09
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.86
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
