Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.8
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
112328,Medway Drive Id,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.43
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.03
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.31
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.63
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.41
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.34
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.58
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.44
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Active Power,kW,1.64
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.37
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,N Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.37
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.96
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
112328,Medway Drive Id,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.46
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.28
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.48
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.27
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.45
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,N Current (RMS),A,11.8
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.8
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.42
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,2.64
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,28.9
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
112328,Medway Drive Id,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.28
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,N Current (RMS),A,11.9
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.23
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.4
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,2.62
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.51
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.69
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.44
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.2
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,N Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.2
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.5
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.35
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.06
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.57
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.95
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
112328,Medway Drive Id,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.06
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.54
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.66
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.34
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.29
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,N Current (RMS),A,11.6
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.0
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.21
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.23
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.99
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,4.5
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.23
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.0
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.27
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.79
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.5
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.65
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.4
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.19
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.3
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.11
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.33
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.89
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.22
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
112328,Medway Drive Id,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.21
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.96
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.57
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Active Power,kW,2.28
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.13
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.0
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,3.85
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.11
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
112328,Medway Drive Id,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.97
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.38
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.46
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.35
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.15
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,N Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.7
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.67
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.63
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.82
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.52
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.1
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
112328,Medway Drive Id,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.49
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.36
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Active Power,kW,2.32
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.3
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.2
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.52
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.45
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.4
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.16
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.2
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
112328,Medway Drive Id,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.71
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Active Power,kW,2.79
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.0
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.61
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.85
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.07
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
