Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
112328,Medway Drive Id,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.13
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.09
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.77
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.73
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Active Power,kW,3.11
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,N Current (RMS),A,10.6
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,17.9
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.08
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.65
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,2.9
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.25
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.4
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
112328,Medway Drive Id,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.26
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.9
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.72
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Active Power,kW,1.62
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Active Power,kW,2.72
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Active Power,kW,3.26
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,N Current (RMS),A,10.4
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.2
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.2
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.73
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,2.99
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.29
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.3
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
112328,Medway Drive Id,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.37
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.58
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.3
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Active Power,kW,3.08
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Active Power,kW,3.72
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,N Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.0
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.57
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.03
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.12
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,5.6
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.45
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.99
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
112328,Medway Drive Id,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,0.0
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.24
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Active Power,kW,2.85
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Active Power,kW,3.69
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,N Current (RMS),A,11.2
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L3 Current (RMS),A,8.2
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.3
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.5
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.22
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.72
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.04
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.63
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,5.8
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.0
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.78
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
112328,Medway Drive Id,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.33
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.74
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.22
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Active Power,kW,1.71
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Active Power,kW,3.0
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Active Power,kW,3.63
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,N Current (RMS),A,10.0
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.6
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.3
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.01
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.06
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.66
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.42
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.27
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,29.4
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
112328,Medway Drive Id,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.36
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-1.85
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.19
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Active Power,kW,1.67
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Active Power,kW,2.95
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Active Power,kW,3.74
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,N Current (RMS),A,10.7
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L3 Current (RMS),A,7.4
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L2 Current (RMS),A,15.0
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0022,L1 Current (RMS),A,18.6
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.72
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,1.0
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,2.97
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.07
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,6.3
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.6
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
112328,Medway Drive Id,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Reactive Power,kVAR,-0.28
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Reactive Power,kVAR,-2.05
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Reactive Power,kVAR,-2.47
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Active Power,kW,1.53
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Active Power,kW,2.75
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Active Power,kW,4.58
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,N Current (RMS),A,14.8
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L3 Current (RMS),A,6.9
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L2 Current (RMS),A,14.7
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0022,L1 Current (RMS),A,22.5
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,0.88
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,3.36
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.81
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,6.1
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.2
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,29.5
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
112328,Medway Drive Id,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
